Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511654,Radyr,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
511654,Radyr,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511654,Radyr,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511654,Radyr,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511654,Radyr,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511654,Radyr,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
