Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511654,Radyr,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511654,Radyr,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511654,Radyr,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
