Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
511654,Radyr,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511654,Radyr,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511654,Radyr,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.03
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511654,Radyr,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511654,Radyr,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511654,Radyr,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511654,Radyr,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
