Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511654,Radyr,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511654,Radyr,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511654,Radyr,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511654,Radyr,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511654,Radyr,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511654,Radyr,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511654,Radyr,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511654,Radyr,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
