Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511654,Radyr,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511654,Radyr,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511654,Radyr,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511654,Radyr,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511654,Radyr,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511654,Radyr,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.0
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
511654,Radyr,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511654,Radyr,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
