Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.5
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511654,Radyr,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511654,Radyr,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511654,Radyr,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511654,Radyr,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511654,Radyr,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
511654,Radyr,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511654,Radyr,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511654,Radyr,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511654,Radyr,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
