Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511654,Radyr,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511654,Radyr,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511654,Radyr,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511654,Radyr,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511654,Radyr,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511654,Radyr,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511654,Radyr,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511654,Radyr,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511654,Radyr,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511654,Radyr,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511654,Radyr,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
