Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511654,Radyr,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511654,Radyr,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511654,Radyr,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511654,Radyr,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511654,Radyr,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511654,Radyr,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
