Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511654,Radyr,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511654,Radyr,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511654,Radyr,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511654,Radyr,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511654,Radyr,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511654,Radyr,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511654,Radyr,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511654,Radyr,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511654,Radyr,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
