Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511654,Radyr,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511654,Radyr,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
