Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511654,Radyr,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511654,Radyr,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511654,Radyr,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511654,Radyr,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511654,Radyr,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511654,Radyr,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511654,Radyr,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
