Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511654,Radyr,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511654,Radyr,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511654,Radyr,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511654,Radyr,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511654,Radyr,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511654,Radyr,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.4
