Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511654,Radyr,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511654,Radyr,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511654,Radyr,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511654,Radyr,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511654,Radyr,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
