Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511654,Radyr,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511654,Radyr,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511654,Radyr,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511654,Radyr,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511654,Radyr,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511654,Radyr,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511654,Radyr,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
