Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.3
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
511654,Radyr,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511654,Radyr,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511654,Radyr,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511654,Radyr,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.3
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511654,Radyr,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511654,Radyr,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
