Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511654,Radyr,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.8
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511654,Radyr,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511654,Radyr,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511654,Radyr,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511654,Radyr,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511654,Radyr,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
511654,Radyr,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
511654,Radyr,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511654,Radyr,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511654,Radyr,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511654,Radyr,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
