Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511654,Radyr,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511654,Radyr,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.3
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511654,Radyr,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511654,Radyr,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,37.5
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511654,Radyr,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.6
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511654,Radyr,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
511654,Radyr,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.8
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511654,Radyr,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511654,Radyr,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511654,Radyr,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.0
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
