Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511654,Radyr,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511654,Radyr,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511654,Radyr,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511654,Radyr,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511654,Radyr,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.3
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
511654,Radyr,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511654,Radyr,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.2
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511654,Radyr,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.1
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.0
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511654,Radyr,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.9
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
