Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.7
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.4
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511654,Radyr,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.1
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.0
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511654,Radyr,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.9
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.8
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.7
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.6
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
511654,Radyr,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.5
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511654,Radyr,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511654,Radyr,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
