Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511654,Radyr,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511654,Radyr,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511654,Radyr,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
511654,Radyr,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511654,Radyr,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.4
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511654,Radyr,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511654,Radyr,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.3
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.2
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511654,Radyr,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.1
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511654,Radyr,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.0
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.9
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.7
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511654,Radyr,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
