Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.6
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511654,Radyr,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.4
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511654,Radyr,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.2
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511654,Radyr,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511654,Radyr,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.7
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511654,Radyr,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511654,Radyr,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.0
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511654,Radyr,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511654,Radyr,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
