Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511654,Radyr,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511654,Radyr,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511654,Radyr,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511654,Radyr,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
511654,Radyr,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511654,Radyr,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511654,Radyr,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
