Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511654,Radyr,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511654,Radyr,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
511654,Radyr,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511654,Radyr,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511654,Radyr,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511654,Radyr,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511654,Radyr,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511654,Radyr,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
