Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511654,Radyr,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511654,Radyr,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511654,Radyr,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511654,Radyr,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511654,Radyr,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511654,Radyr,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
