Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511654,Radyr,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511654,Radyr,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.02
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511654,Radyr,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.1
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511654,Radyr,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.2
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.4
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
