Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.5
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.6
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511654,Radyr,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.8
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511654,Radyr,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.9
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511654,Radyr,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,0.01
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.1
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
